Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.33
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.56
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.1
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,6.4
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
922011,NORTHEND CLOSE G243,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.74
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.11
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,6.4
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
922011,NORTHEND CLOSE G243,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.7
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.87
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.09
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.81
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
922011,NORTHEND CLOSE G243,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.34
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.98
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
922011,NORTHEND CLOSE G243,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.05
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.59
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.03
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.34
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
922011,NORTHEND CLOSE G243,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.63
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.1
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.51
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
922011,NORTHEND CLOSE G243,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.71
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.8
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
