Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.69
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
922011,NORTHEND CLOSE G243,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.04
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.91
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.19
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.66
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
922011,NORTHEND CLOSE G243,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.33
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.09
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.84
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.17
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.8
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.04
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,80.2
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
922011,NORTHEND CLOSE G243,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.52
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.34
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.95
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.43
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.7
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
922011,NORTHEND CLOSE G243,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.57
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.66
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.73
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.98
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.05
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.61
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.63
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
922011,NORTHEND CLOSE G243,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.32
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.61
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.12
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.54
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,59.5
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.43
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.91
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.51
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
922011,NORTHEND CLOSE G243,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.55
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.76
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.9
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.25
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.93
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.9
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
922011,NORTHEND CLOSE G243,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.69
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.86
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
