Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.84
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.17
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
922011,NORTHEND CLOSE G243,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.12
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.15
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.78
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.3
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.35
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.69
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.81
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.41
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
922011,NORTHEND CLOSE G243,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.34
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.62
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.51
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,118.8
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,140.5
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.46
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.05
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.18
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
922011,NORTHEND CLOSE G243,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.58
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.72
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.48
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,125.8
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.58
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.36
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.18
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.18
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
922011,NORTHEND CLOSE G243,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.44
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.77
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.87
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.4
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.29
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.58
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,94.2
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
922011,NORTHEND CLOSE G243,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.84
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.8
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.19
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,133.2
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.3
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.41
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.36
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,98.88
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
922011,NORTHEND CLOSE G243,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.58
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.15
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.74
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,136.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.7
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.97
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.29
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.97
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
922011,NORTHEND CLOSE G243,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.86
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.44
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.9
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.0
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.6
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.22
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
