Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.88
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,91.15
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.83
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
922011,NORTHEND CLOSE G243,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.66
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.35
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.76
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.6
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.31
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.94
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.9
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
922011,NORTHEND CLOSE G243,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.36
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.36
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.79
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.6
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,119.8
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.4
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.82
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.16
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.65
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.72
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.18
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.41
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
922011,NORTHEND CLOSE G243,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.98
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.31
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.28
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.65
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,149.0
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,110.2
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.19
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,86.77
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.48
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.29
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
922011,NORTHEND CLOSE G243,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.41
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.33
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.81
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.3
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.2
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.8
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.19
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.57
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.58
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
922011,NORTHEND CLOSE G243,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.2
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.31
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.08
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.6
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.0
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.24
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.5
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.26
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.9
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
922011,NORTHEND CLOSE G243,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.64
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.52
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.65
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.23
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.12
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.7
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.4
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.81
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.52
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.01
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.09
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.58
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
922011,NORTHEND CLOSE G243,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.49
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
