Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.11
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.63
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.7
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,142.2
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,124.8
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.28
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.22
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.5
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.69
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,6.8
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.66
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.48
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,114.31
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
922011,NORTHEND CLOSE G243,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.59
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.83
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.61
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,152.0
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,149.1
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.61
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.5
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.05
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,102.84
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
922011,NORTHEND CLOSE G243,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.8
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.18
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.16
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.9
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,143.9
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.04
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.79
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.09
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.12
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.42
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
922011,NORTHEND CLOSE G243,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.89
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.76
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.94
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.16
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,164.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,122.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.4
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.96
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.91
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.04
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.07
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
922011,NORTHEND CLOSE G243,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.91
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.88
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.12
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,156.9
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,118.1
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.61
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.58
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.26
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.23
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,6.8
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.28
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.49
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.79
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
922011,NORTHEND CLOSE G243,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.85
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.46
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.96
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,174.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,134.2
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.99
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.88
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,6.8
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,94.4
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.47
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.43
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
922011,NORTHEND CLOSE G243,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,51.71
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.85
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.34
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,210.2
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,118.5
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.7
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.47
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,6.9
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
