Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.28
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.96
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.63
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
922011,NORTHEND CLOSE G243,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.02
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.62
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.75
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.95
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,192.5
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,130.1
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,130.0
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.07
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.44
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,6.9
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,103.49
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.71
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.36
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
922011,NORTHEND CLOSE G243,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.89
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.18
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.54
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,173.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.3
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,144.3
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.02
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,7.0
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.86
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.43
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.45
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
922011,NORTHEND CLOSE G243,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,53.72
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.38
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.65
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,218.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,124.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.16
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.29
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,7.0
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.93
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.56
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.15
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
922011,NORTHEND CLOSE G243,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.34
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.87
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.14
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,168.7
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,143.7
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.47
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.14
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.9
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,7.1
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.67
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.28
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.79
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
922011,NORTHEND CLOSE G243,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.87
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.02
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.71
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.61
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.91
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.3
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,143.7
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.43
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.42
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.44
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.25
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.29
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
922011,NORTHEND CLOSE G243,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.35
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.0
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.4
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.38
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,167.5
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,125.6
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,149.7
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.5
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,107.16
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.15
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.31
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
922011,NORTHEND CLOSE G243,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.03
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.15
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.24
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.18
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,160.1
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,125.0
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,140.5
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.61
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
