Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.58
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.35
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.86
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
922011,NORTHEND CLOSE G243,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.47
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.48
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.01
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.93
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,148.7
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,144.7
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.8
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.49
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.0
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,7.7
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.62
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.29
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,103.15
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
922011,NORTHEND CLOSE G243,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.51
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.98
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.54
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,42.69
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.64
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.7
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,175.2
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,150.4
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.78
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.81
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.4
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.42
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.28
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,110.07
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
922011,NORTHEND CLOSE G243,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.64
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.23
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.8
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.85
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.76
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.22
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.0
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,138.5
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.1
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.88
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.08
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.0
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,8.0
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.07
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,100.55
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.35
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
922011,NORTHEND CLOSE G243,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.94
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.24
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.93
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.59
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.75
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,147.5
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,139.0
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,143.5
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.76
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,8.2
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.36
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.12
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.95
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
922011,NORTHEND CLOSE G243,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.01
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.18
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.82
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.48
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,119.5
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,130.2
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.25
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.51
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.19
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,8.3
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.79
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.94
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
922011,NORTHEND CLOSE G243,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.57
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.94
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.11
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.75
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.02
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.88
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,142.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,8.6
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.69
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.47
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.54
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
922011,NORTHEND CLOSE G243,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.61
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.41
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.99
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.93
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,170.2
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.5
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
