Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,8.7
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.67
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.24
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.95
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
922011,NORTHEND CLOSE G243,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.81
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.14
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.05
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.12
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.79
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,143.5
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.7
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,123.8
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,8.9
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.08
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.15
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.74
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
922011,NORTHEND CLOSE G243,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.6
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.78
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.64
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.14
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.2
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.6
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,9.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.63
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.04
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.96
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
922011,NORTHEND CLOSE G243,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.77
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.34
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.2
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.72
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.62
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.47
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,9.1
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.67
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.31
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.12
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
922011,NORTHEND CLOSE G243,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.71
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.32
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.14
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.5
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.5
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.09
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,9.2
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.13
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.82
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.24
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
922011,NORTHEND CLOSE G243,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.51
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.92
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.49
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.57
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.47
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.85
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
922011,NORTHEND CLOSE G243,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.3
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.2
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.73
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.65
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.22
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.2
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.09
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.51
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
922011,NORTHEND CLOSE G243,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.07
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.71
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.49
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.32
