Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.75
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.63
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.32
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
922011,NORTHEND CLOSE G243,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.48
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.14
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.11
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.79
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,169.3
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.9
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.86
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,9.1
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,92.22
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.46
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,84.4
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
922011,NORTHEND CLOSE G243,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.92
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.88
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.26
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.04
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.9
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.53
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,171.2
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.9
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.56
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.3
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
922011,NORTHEND CLOSE G243,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.67
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.79
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.49
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.5
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.17
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.49
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,119.3
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,8.6
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.33
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.49
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.63
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
922011,NORTHEND CLOSE G243,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.94
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.85
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.46
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.1
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.32
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.96
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.9
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.65
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,8.4
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.8
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.77
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
922011,NORTHEND CLOSE G243,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.41
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.41
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.82
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.46
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.73
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.01
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,124.6
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.81
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,8.2
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.45
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.95
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.74
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
922011,NORTHEND CLOSE G243,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.24
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.61
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.59
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.35
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.21
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.15
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.4
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.8
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,8.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.89
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.9
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
