Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
922011,NORTHEND CLOSE G243,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.34
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.24
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.91
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.5
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.18
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.43
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.89
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.5
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,114.2
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.2
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.12
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.99
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,82.17
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
922011,NORTHEND CLOSE G243,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.58
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.64
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.15
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,105.8
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.21
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.18
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.57
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.39
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.34
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.75
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.11
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
922011,NORTHEND CLOSE G243,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.46
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.13
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.03
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.5
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.09
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.53
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.3
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.02
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.87
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.48
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
922011,NORTHEND CLOSE G243,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.42
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.56
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.82
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.24
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.95
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.41
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.94
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.6
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.61
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.8
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.66
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
922011,NORTHEND CLOSE G243,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.25
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.68
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.09
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.69
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.78
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.09
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.0
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.11
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.43
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.23
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
922011,NORTHEND CLOSE G243,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.73
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.35
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.01
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,109.3
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.3
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.5
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.04
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.94
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,126.4
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,6.9
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.76
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.99
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.07
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
922011,NORTHEND CLOSE G243,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.31
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.67
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.8
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.12
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.66
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.52
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
