Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,6.7
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.77
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.23
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
922011,NORTHEND CLOSE G243,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,31.24
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.39
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.06
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,128.8
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.1
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.99
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.16
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.74
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.32
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.64
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.6
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.34
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.37
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.83
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
922011,NORTHEND CLOSE G243,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,35.98
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.48
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.7
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,145.4
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.68
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.92
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.93
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.08
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.3
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.9
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.59
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.17
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,6.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.22
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.02
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.03
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
922011,NORTHEND CLOSE G243,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,29.75
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.7
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.29
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,120.4
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,86.8
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.71
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.21
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.35
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.7
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.52
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.3
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.03
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.12
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.04
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
922011,NORTHEND CLOSE G243,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.34
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,117.6
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.28
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.17
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.12
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,146.3
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,6.1
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.64
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.64
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
922011,NORTHEND CLOSE G243,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,36.16
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.73
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.78
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,146.6
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.05
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.22
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.11
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.1
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,5.9
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.86
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.84
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.4
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
922011,NORTHEND CLOSE G243,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.25
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.11
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.54
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,115.9
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,115.1
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.77
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.41
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.2
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,5.7
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.79
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.09
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.84
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
922011,NORTHEND CLOSE G243,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.64
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.11
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,113.5
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.6
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.99
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.85
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
