Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,5.4
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.47
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.22
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.05
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
922011,NORTHEND CLOSE G243,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.49
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.09
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.46
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,109.4
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.23
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.65
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,5.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.18
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.24
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
922011,NORTHEND CLOSE G243,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.41
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.31
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.71
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,108.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.46
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,4.7
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.05
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.5
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.65
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
922011,NORTHEND CLOSE G243,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.8
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.45
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.89
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,109.6
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,94.2
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.87
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.31
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.06
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.78
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,143.3
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.67
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,71.5
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.3
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,4.4
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.33
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.91
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
922011,NORTHEND CLOSE G243,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.66
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.82
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.91
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,117.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,106.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.1
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.81
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.32
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,139.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.2
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,4.1
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.13
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.84
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.18
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
922011,NORTHEND CLOSE G243,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,31.13
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.78
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.51
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,127.3
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,114.2
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.57
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.66
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.93
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,113.5
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,3.9
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.4
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.58
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
922011,NORTHEND CLOSE G243,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,32.43
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.56
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.45
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,132.8
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,104.5
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,104.4
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.26
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.4
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.15
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,3.7
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.96
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.06
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.19
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
922011,NORTHEND CLOSE G243,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,30.99
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.31
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.18
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,127.3
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,112.0
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.8
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.01
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.13
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
