Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,3.4
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.75
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.82
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
922011,NORTHEND CLOSE G243,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.66
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.29
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,143.2
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,132.5
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.9
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.14
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.01
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.89
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.05
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,3.3
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.21
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.74
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.15
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
922011,NORTHEND CLOSE G243,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.71
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.66
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,136.0
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,109.0
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,104.4
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.34
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.43
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.21
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,3.1
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.83
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.28
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.45
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
922011,NORTHEND CLOSE G243,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,34.77
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.24
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.65
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,142.6
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.9
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,109.2
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.3
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.35
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.75
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.2
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.9
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,2.9
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.23
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.16
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.02
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
922011,NORTHEND CLOSE G243,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,36.06
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.66
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.65
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,148.1
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.9
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.49
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.22
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.56
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.0
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,2.7
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.4
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.45
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.09
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
922011,NORTHEND CLOSE G243,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,31.38
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.77
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.95
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,128.9
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.5
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,111.2
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.12
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.53
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.22
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.17
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.7
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.6
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,2.6
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.93
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,88.28
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.97
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
922011,NORTHEND CLOSE G243,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.75
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.84
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.62
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,134.9
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,110.7
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,105.4
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.0
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.89
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.52
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.24
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,123.5
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,129.5
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,2.5
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,87.9
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,93.02
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.74
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
922011,NORTHEND CLOSE G243,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.5
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.88
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.25
