Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,128.9
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,135.0
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,115.5
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.22
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.76
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.24
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.24
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,124.1
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,2.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.3
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.82
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.5
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
922011,NORTHEND CLOSE G243,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,34.34
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.29
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.18
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,140.1
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,114.9
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.3
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.16
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.76
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,2.3
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.08
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.79
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.73
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
922011,NORTHEND CLOSE G243,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.45
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,34.46
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,33.8
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,30.29
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,140.9
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,138.2
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,123.6
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.06
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.1
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.26
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,2.1
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,97.44
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.3
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,84.97
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
922011,NORTHEND CLOSE G243,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,35.64
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.82
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.8
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,145.8
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,118.5
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,117.9
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.04
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.46
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.04
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.29
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.2
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,2.1
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.75
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.96
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.51
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
922011,NORTHEND CLOSE G243,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,35.05
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.75
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,30.52
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,143.0
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,113.0
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,124.2
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.33
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.14
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.36
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.6
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.1
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.3
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,2.0
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,98.59
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.02
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.28
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
922011,NORTHEND CLOSE G243,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.22
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.82
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,29.38
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,131.6
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,105.4
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,119.9
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.16
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.65
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.89
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.55
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,2.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.11
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.23
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.47
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
922011,NORTHEND CLOSE G243,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,33.43
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.02
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,33.07
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,136.6
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,110.9
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,135.2
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.07
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.99
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.07
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,152.6
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.01
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,2.0
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
