Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.01
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,103.94
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,99.44
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
922011,NORTHEND CLOSE G243,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,32.61
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.99
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.26
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,133.3
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,115.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.91
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.11
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.96
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.4
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.5
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,1.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,98.38
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,93.31
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.12
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
922011,NORTHEND CLOSE G243,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.97
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.47
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,31.98
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,126.6
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,130.6
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.92
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.28
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.67
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,154.8
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,151.0
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,1.9
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,108.12
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.9
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,109.36
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
922011,NORTHEND CLOSE G243,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.9
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.02
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.04
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,114.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,110.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.5
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.14
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,51.56
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.2
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,211.1
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,1.8
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,104.44
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.33
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,114.87
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
922011,NORTHEND CLOSE G243,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.27
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.96
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.49
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.4
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,116.2
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.69
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.99
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.67
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,156.8
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,170.9
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,1.8
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,98.31
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,89.19
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,111.3
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
922011,NORTHEND CLOSE G243,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.69
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.19
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.89
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.14
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.61
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.0
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.5
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,1.8
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.96
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.81
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,95.62
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
922011,NORTHEND CLOSE G243,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.77
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.03
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,101.5
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.2
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.37
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.55
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.2
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,1.7
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.78
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.55
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,92.85
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
922011,NORTHEND CLOSE G243,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.36
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.78
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.56
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.66
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.49
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.51
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,126.4
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
