Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,1.7
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.49
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,85.03
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
922011,NORTHEND CLOSE G243,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.43
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.78
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.55
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,92.2
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.2
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.92
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.59
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.7
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.38
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.16
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.28
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
922011,NORTHEND CLOSE G243,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.37
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.5
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.13
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.58
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.27
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.14
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.73
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.62
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.37
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
922011,NORTHEND CLOSE G243,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.35
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.81
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.48
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.97
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.29
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.2
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.7
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,1.5
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.06
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.04
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,72.35
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
922011,NORTHEND CLOSE G243,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.27
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.24
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.93
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.1
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.23
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.27
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.3
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,69.79
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.5
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
922011,NORTHEND CLOSE G243,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.18
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.79
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.25
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.04
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.55
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
922011,NORTHEND CLOSE G243,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.53
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.72
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.45
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.33
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
922011,NORTHEND CLOSE G243,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.56
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
