Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
922011,NORTHEND CLOSE G243,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.85
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
922011,NORTHEND CLOSE G243,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.63
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
922011,NORTHEND CLOSE G243,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.13
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.43
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
922011,NORTHEND CLOSE G243,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.07
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.86
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,1.6
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
922011,NORTHEND CLOSE G243,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.62
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.58
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,1.7
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
922011,NORTHEND CLOSE G243,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.08
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,1.7
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922011,NORTHEND CLOSE G243,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
