Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
922011,NORTHEND CLOSE G243,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.04
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.02
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,2.3
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
922011,NORTHEND CLOSE G243,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.42
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,2.3
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
922011,NORTHEND CLOSE G243,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.13
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.05
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,2.4
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
922011,NORTHEND CLOSE G243,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.31
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,2.4
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
922011,NORTHEND CLOSE G243,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.62
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,2.5
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
922011,NORTHEND CLOSE G243,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.87
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,2.5
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
922011,NORTHEND CLOSE G243,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.27
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.64
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
