Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,2.5
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.56
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
922011,NORTHEND CLOSE G243,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.33
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,2.6
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
922011,NORTHEND CLOSE G243,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.71
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,2.7
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
922011,NORTHEND CLOSE G243,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,2.7
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
922011,NORTHEND CLOSE G243,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.54
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,2.9
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
922011,NORTHEND CLOSE G243,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.14
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.92
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.05
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,3.0
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
922011,NORTHEND CLOSE G243,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.14
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.17
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.14
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,3.1
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
922011,NORTHEND CLOSE G243,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.16
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.56
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
