Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,3.2
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
922011,NORTHEND CLOSE G243,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.35
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,3.3
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
922011,NORTHEND CLOSE G243,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.68
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.48
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.14
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,3.4
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
922011,NORTHEND CLOSE G243,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.68
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.15
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,3.4
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
922011,NORTHEND CLOSE G243,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.92
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,3.6
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
922011,NORTHEND CLOSE G243,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.71
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,3.7
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
922011,NORTHEND CLOSE G243,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.48
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.39
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.87
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,3.8
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.01
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
922011,NORTHEND CLOSE G243,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.94
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.19
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.52
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
