Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,3.8
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
922011,NORTHEND CLOSE G243,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.86
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.44
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.26
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,3.9
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,68.79
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
922011,NORTHEND CLOSE G243,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.69
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
922011,NORTHEND CLOSE G243,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.97
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.44
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.97
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
922011,NORTHEND CLOSE G243,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.16
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.24
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.6
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,15.2
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
922011,NORTHEND CLOSE G243,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.26
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.74
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
922011,NORTHEND CLOSE G243,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.62
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.8
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
922011,NORTHEND CLOSE G243,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
