Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.55
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.32
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
922011,NORTHEND CLOSE G243,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.28
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
922011,NORTHEND CLOSE G243,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.49
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.82
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.78
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
922011,NORTHEND CLOSE G243,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.58
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.38
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.15
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.27
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
922011,NORTHEND CLOSE G243,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.95
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.74
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.78
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.4
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
922011,NORTHEND CLOSE G243,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.49
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.03
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.74
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.11
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
922011,NORTHEND CLOSE G243,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.32
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.38
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.4
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
