Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.52
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.6
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
922011,NORTHEND CLOSE G243,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.95
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.53
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.85
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.31
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
922011,NORTHEND CLOSE G243,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.22
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.86
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.93
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.86
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.77
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.26
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
922011,NORTHEND CLOSE G243,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.96
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.56
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.2
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.51
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.3
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.81
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
922011,NORTHEND CLOSE G243,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.72
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.8
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.52
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,157.4
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.98
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.09
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.42
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.06
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
922011,NORTHEND CLOSE G243,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.72
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.05
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.68
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,154.1
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.95
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.53
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.24
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.96
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
922011,NORTHEND CLOSE G243,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.82
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.27
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.51
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,137.6
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.84
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.96
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.61
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.66
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
922011,NORTHEND CLOSE G243,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.29
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,146.3
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.53
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.11
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.4
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
