Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.43
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.59
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.17
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
922011,NORTHEND CLOSE G243,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.79
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.31
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.34
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.9
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.5
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.59
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.7
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.45
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.69
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.71
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
922011,NORTHEND CLOSE G243,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.49
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.8
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.3
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.9
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.36
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.0
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.41
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.22
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.28
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
922011,NORTHEND CLOSE G243,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.99
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.28
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.47
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.93
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.5
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.4
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.83
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,16.0
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.49
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.57
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.53
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
922011,NORTHEND CLOSE G243,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.36
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.75
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.46
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.4
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.71
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.84
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.49
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,97.8
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
922011,NORTHEND CLOSE G243,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,37.24
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.08
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.64
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,151.6
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.27
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.43
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.96
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,16.2
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.03
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.62
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,93.77
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
922011,NORTHEND CLOSE G243,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.33
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.23
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.55
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,136.3
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.7
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,129.6
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.76
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.23
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.6
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,16.4
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.57
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.45
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.72
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
922011,NORTHEND CLOSE G243,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.93
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.92
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.99
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.56
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,154.1
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,130.7
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.2
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.3
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
