Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,16.4
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.02
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.52
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.88
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
922011,NORTHEND CLOSE G243,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.78
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.23
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.78
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,178.2
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,127.6
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,126.4
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.37
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.45
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,16.4
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,102.26
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.76
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.21
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
922011,NORTHEND CLOSE G243,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.22
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.05
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.29
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,155.1
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.15
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,16.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.38
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.4
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
922011,NORTHEND CLOSE G243,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.89
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.85
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.66
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.26
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,182.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.2
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.5
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,16.3
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.15
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.6
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.43
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
922011,NORTHEND CLOSE G243,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.66
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.95
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.72
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.68
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,161.0
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.2
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,16.3
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.92
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.56
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.99
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
922011,NORTHEND CLOSE G243,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.11
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.32
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.56
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.34
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,150.8
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,121.9
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.9
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.95
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.55
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,16.3
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.24
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.16
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.67
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
922011,NORTHEND CLOSE G243,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.81
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.09
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.34
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,156.7
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,130.4
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,144.1
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.83
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.55
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.3
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.47
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.2
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.55
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
922011,NORTHEND CLOSE G243,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
