Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.14
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.35
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.34
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.0
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.6
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,135.6
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.08
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.48
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.1
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.3
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.56
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,108.04
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.64
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
922011,NORTHEND CLOSE G243,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.43
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.45
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.04
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.12
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,148.6
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,138.9
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.13
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.15
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.43
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,16.2
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.68
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.72
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.9
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
922011,NORTHEND CLOSE G243,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.5
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.42
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.76
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.55
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.82
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,153.3
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,145.1
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,138.1
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.29
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.2
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.5
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.73
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,105.63
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
922011,NORTHEND CLOSE G243,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.57
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.54
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.62
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.15
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,164.3
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.4
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,143.4
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.73
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.4
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.67
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.62
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.18
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
922011,NORTHEND CLOSE G243,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.55
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.0
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.11
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.72
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,146.6
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,139.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,130.2
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,16.3
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.3
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.33
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.99
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
922011,NORTHEND CLOSE G243,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.19
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.18
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.73
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.97
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,147.5
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,147.2
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,16.2
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.66
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.83
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.2
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
922011,NORTHEND CLOSE G243,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.65
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.17
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.22
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.73
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,147.8
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,168.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.54
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.85
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.12
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.29
