Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.19
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
922011,NORTHEND CLOSE G243,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.57
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.96
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.02
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.6
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.72
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,66.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,190.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.19
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.29
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.38
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.2
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
922011,NORTHEND CLOSE G243,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.4
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.03
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.63
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.56
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,187.4
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.6
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,129.3
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,16.2
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.65
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.01
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.54
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
922011,NORTHEND CLOSE G243,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.02
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.68
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.23
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.91
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,157.4
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,131.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.6
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.66
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,16.2
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.53
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.17
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.21
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
922011,NORTHEND CLOSE G243,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.15
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.96
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.98
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.28
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.97
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,150.1
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,127.7
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.6
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.68
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.45
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.7
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.54
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.61
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,106.15
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
922011,NORTHEND CLOSE G243,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.07
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.49
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.91
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.94
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,154.4
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,129.6
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,126.3
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.42
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.87
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.06
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.6
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.57
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
922011,NORTHEND CLOSE G243,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.19
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.95
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.15
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.6
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,126.4
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.54
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.42
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.25
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.94
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
922011,NORTHEND CLOSE G243,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.71
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.05
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.68
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.47
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.17
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.72
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.42
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,166.4
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,141.2
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.35
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.3
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
