Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,16.1
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.31
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.26
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.51
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
922011,NORTHEND CLOSE G243,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.79
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.36
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.19
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.77
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.93
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,146.9
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,145.9
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,130.4
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.33
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,16.0
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.47
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.85
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.4
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
922011,NORTHEND CLOSE G243,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.6
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.99
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.73
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.41
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.94
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.65
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,164.0
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,130.9
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,133.8
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,16.0
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.47
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.58
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.02
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
922011,NORTHEND CLOSE G243,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.44
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.6
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.62
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.37
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.21
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.51
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,161.1
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.84
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,16.0
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,95.52
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.74
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
922011,NORTHEND CLOSE G243,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.53
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.93
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.37
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.99
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.88
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.09
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.49
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,150.3
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.24
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.8
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.41
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
922011,NORTHEND CLOSE G243,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.74
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.63
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.04
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,157.2
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,129.9
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.95
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.21
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.88
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.31
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
922011,NORTHEND CLOSE G243,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.81
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.43
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.91
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.51
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,122.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.29
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,96.26
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.74
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
922011,NORTHEND CLOSE G243,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.61
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.37
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.99
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.95
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.6
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
