Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.77
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.35
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.4
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
922011,NORTHEND CLOSE G243,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.57
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.14
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.65
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.62
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.21
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.5
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,15.9
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.55
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.89
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
922011,NORTHEND CLOSE G243,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.19
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.09
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.27
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.74
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.95
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.94
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,15.9
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.22
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.1
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.17
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
922011,NORTHEND CLOSE G243,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.51
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.32
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.9
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.97
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.83
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.83
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.95
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,118.2
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,15.9
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.13
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.23
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.08
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
922011,NORTHEND CLOSE G243,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.5
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.73
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.05
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.6
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.48
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.04
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,15.9
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.5
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
922011,NORTHEND CLOSE G243,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.99
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.35
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.75
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.73
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.63
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.63
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,125.8
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.3
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,15.9
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,97.67
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.62
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.51
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
922011,NORTHEND CLOSE G243,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.71
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.66
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.52
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.0
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.89
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.79
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.14
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.87
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.7
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.19
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.3
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.99
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
922011,NORTHEND CLOSE G243,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.22
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.56
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.44
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.2
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.41
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.35
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,148.8
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,145.9
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.9
