Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,15.8
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.39
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.33
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.75
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
922011,NORTHEND CLOSE G243,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.46
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.97
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.34
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.77
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,39.84
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.23
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,142.4
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,165.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.83
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,92.91
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.82
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
922011,NORTHEND CLOSE G243,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.6
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.25
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.98
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.02
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.5
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.68
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.21
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.55
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.34
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.1
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.1
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.7
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.26
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.55
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
922011,NORTHEND CLOSE G243,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.9
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.82
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.64
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.91
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,124.9
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,134.6
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,15.7
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.09
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
922011,NORTHEND CLOSE G243,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.51
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,93.6
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.24
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.17
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.13
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.46
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.4
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.7
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.34
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.51
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.81
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
922011,NORTHEND CLOSE G243,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.2
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.02
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.03
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,95.9
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.37
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.94
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.48
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.65
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.4
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.71
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,96.48
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.34
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
922011,NORTHEND CLOSE G243,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.82
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.12
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,114.7
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.84
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.79
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.41
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.08
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.81
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.29
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
922011,NORTHEND CLOSE G243,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
