Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.44
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.89
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,121.2
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.39
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.56
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.11
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.0
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.08
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.53
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.17
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
922011,NORTHEND CLOSE G243,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.47
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.54
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.7
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,125.8
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.75
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.8
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.14
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,167.1
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.3
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.13
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,96.62
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.93
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
922011,NORTHEND CLOSE G243,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.09
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.29
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.75
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,120.0
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.96
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.72
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.2
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,179.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,15.2
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.08
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.81
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.7
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
922011,NORTHEND CLOSE G243,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.89
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.84
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.9
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,119.2
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.1
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.71
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.07
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.54
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,139.6
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.5
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,15.2
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.12
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,88.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.98
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
922011,NORTHEND CLOSE G243,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.47
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.11
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.27
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,117.3
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.48
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.66
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.47
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,133.4
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.9
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.99
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.6
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
922011,NORTHEND CLOSE G243,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.76
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.97
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.83
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,125.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.4
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,97.7
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.67
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.29
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.03
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,140.0
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.16
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.38
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.6
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
922011,NORTHEND CLOSE G243,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.81
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.23
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.26
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,122.7
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.3
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.91
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.57
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.33
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.12
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.5
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,157.1
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
