Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.63
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.89
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.35
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
922011,NORTHEND CLOSE G243,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.59
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.71
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.1
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.37
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.74
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.19
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.5
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.86
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,87.14
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.28
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
922011,NORTHEND CLOSE G243,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.62
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.5
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.67
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,126.2
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,97.8
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.64
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.63
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,35.03
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.92
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,130.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,143.7
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,14.5
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.84
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.46
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.77
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
922011,NORTHEND CLOSE G243,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.5
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.56
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.47
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,137.1
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.57
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.23
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.45
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.4
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.3
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.42
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,76.92
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.44
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
922011,NORTHEND CLOSE G243,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,29.94
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.1
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.81
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,123.8
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,93.9
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.98
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.51
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.76
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.8
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.95
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.53
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,14.2
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.8
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.98
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.7
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
922011,NORTHEND CLOSE G243,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.38
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.53
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.31
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.24
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.92
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.7
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,14.0
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.34
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.98
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.03
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
922011,NORTHEND CLOSE G243,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,27.03
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.49
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.64
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.1
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.9
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.27
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.76
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.8
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.29
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.19
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,13.8
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.04
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.72
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.59
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
922011,NORTHEND CLOSE G243,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.99
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.6
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.95
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.49
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.35
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.58
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,146.3
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.06
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
