Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,13.6
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.42
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.5
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.71
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
922011,NORTHEND CLOSE G243,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.29
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.87
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.9
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,116.3
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.48
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.89
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.03
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.1
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,13.5
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.23
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.53
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
922011,NORTHEND CLOSE G243,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.11
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.82
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.85
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,111.3
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.11
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.99
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,127.5
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,13.2
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.89
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.85
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
922011,NORTHEND CLOSE G243,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.16
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.81
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.72
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.11
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.43
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.78
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.1
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.4
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,13.0
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,89.94
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.59
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.1
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
922011,NORTHEND CLOSE G243,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.86
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.49
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.51
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,110.5
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.89
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.09
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.62
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.48
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,142.7
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.7
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,12.7
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.65
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.69
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.05
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
922011,NORTHEND CLOSE G243,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.49
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.54
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.54
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,109.5
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.5
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.86
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.43
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.62
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.75
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.69
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
922011,NORTHEND CLOSE G243,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.5
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.21
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.09
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,113.7
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.27
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.35
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.34
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,113.2
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.47
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.17
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.27
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
922011,NORTHEND CLOSE G243,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.66
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.57
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.7
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,105.8
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.73
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.75
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
