Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.42
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.59
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.09
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
922011,NORTHEND CLOSE G243,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.38
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.49
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.43
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,116.7
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.3
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.9
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.88
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.82
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,11.9
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.01
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.58
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
922011,NORTHEND CLOSE G243,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.76
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.92
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.66
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.55
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.76
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.8
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,11.7
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.88
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.76
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.83
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
922011,NORTHEND CLOSE G243,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.92
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.46
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.35
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,118.9
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,11.5
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.5
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.15
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.75
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
922011,NORTHEND CLOSE G243,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.43
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.21
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.12
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,108.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.13
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.62
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.54
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,127.1
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,11.3
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.24
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.78
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
922011,NORTHEND CLOSE G243,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.99
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.95
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.1
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,110.4
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.01
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.62
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.52
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.93
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.1
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.3
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,11.1
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.92
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,84.46
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.17
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
922011,NORTHEND CLOSE G243,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.43
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.55
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.22
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.6
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.34
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.28
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.46
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.0
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,10.9
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.05
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.61
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.18
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
922011,NORTHEND CLOSE G243,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.5
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.55
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.06
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.1
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
