Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.85
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.45
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.2
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.4
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.55
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.15
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.25
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
922011,NORTHEND CLOSE G243,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.79
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.63
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,111.4
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,89.5
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.16
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,111.4
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.09
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.16
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.98
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
922011,NORTHEND CLOSE G243,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.56
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.17
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.34
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,93.5
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,103.8
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.72
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.66
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.51
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,10.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.84
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.91
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.55
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
922011,NORTHEND CLOSE G243,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.23
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.92
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.42
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.78
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.64
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.22
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.98
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
922011,NORTHEND CLOSE G243,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.94
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.07
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.9
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.57
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.48
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.46
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.3
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.09
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,10.2
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.96
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,86.12
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.55
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
922011,NORTHEND CLOSE G243,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.36
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.87
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.29
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.37
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.3
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.69
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,96.16
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,82.44
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.18
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
922011,NORTHEND CLOSE G243,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.72
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.54
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.98
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,9.9
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.64
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.01
