Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.28
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
922011,NORTHEND CLOSE G243,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.7
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.84
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.72
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.23
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.16
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,9.9
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.07
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.01
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.39
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
922011,NORTHEND CLOSE G243,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.39
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.52
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.01
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.18
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.37
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.9
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,9.9
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.14
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.04
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.59
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
922011,NORTHEND CLOSE G243,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.94
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.4
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.04
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,85.0
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.98
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.87
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.3
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.3
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
922011,NORTHEND CLOSE G243,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.98
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.36
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.23
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.32
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.38
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.85
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.93
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.64
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
922011,NORTHEND CLOSE G243,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.65
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.68
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.3
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.06
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.23
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.45
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
922011,NORTHEND CLOSE G243,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.89
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.66
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.48
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.19
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.16
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
922011,NORTHEND CLOSE G243,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.84
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.85
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.85
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.41
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
