Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
922011,NORTHEND CLOSE G243,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.85
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.96
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.8
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
922011,NORTHEND CLOSE G243,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
922011,NORTHEND CLOSE G243,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922011,NORTHEND CLOSE G243,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.83
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.19
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
922011,NORTHEND CLOSE G243,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
922011,NORTHEND CLOSE G243,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.95
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
922011,NORTHEND CLOSE G243,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.58
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
