Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,9.9
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
922011,NORTHEND CLOSE G243,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.2
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,9.9
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
922011,NORTHEND CLOSE G243,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922011,NORTHEND CLOSE G243,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.32
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922011,NORTHEND CLOSE G243,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.73
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
922011,NORTHEND CLOSE G243,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.15
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,9.7
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
922011,NORTHEND CLOSE G243,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.67
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
922011,NORTHEND CLOSE G243,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
