Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
922011,NORTHEND CLOSE G243,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.94
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922011,NORTHEND CLOSE G243,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.29
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
922011,NORTHEND CLOSE G243,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.96
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.58
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
922011,NORTHEND CLOSE G243,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.69
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.24
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
922011,NORTHEND CLOSE G243,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
922011,NORTHEND CLOSE G243,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,9.7
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
922011,NORTHEND CLOSE G243,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
