Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.98
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
922011,NORTHEND CLOSE G243,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922011,NORTHEND CLOSE G243,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.45
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
922011,NORTHEND CLOSE G243,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,9.9
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922011,NORTHEND CLOSE G243,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922011,NORTHEND CLOSE G243,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
922011,NORTHEND CLOSE G243,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.18
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
