Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922011,NORTHEND CLOSE G243,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.25
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.09
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
922011,NORTHEND CLOSE G243,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,10.2
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
922011,NORTHEND CLOSE G243,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922011,NORTHEND CLOSE G243,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.35
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
922011,NORTHEND CLOSE G243,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,10.4
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
922011,NORTHEND CLOSE G243,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,10.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
922011,NORTHEND CLOSE G243,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.67
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
