Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,10.5
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922011,NORTHEND CLOSE G243,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
922011,NORTHEND CLOSE G243,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.94
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
922011,NORTHEND CLOSE G243,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
922011,NORTHEND CLOSE G243,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.21
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
922011,NORTHEND CLOSE G243,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,9.5
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
922011,NORTHEND CLOSE G243,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.9
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.03
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
922011,NORTHEND CLOSE G243,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.05
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.2
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
