Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.89
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
922011,NORTHEND CLOSE G243,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.66
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.6
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.74
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
922011,NORTHEND CLOSE G243,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.29
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.73
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.1
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.88
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
922011,NORTHEND CLOSE G243,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.93
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.26
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.01
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.8
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.68
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
922011,NORTHEND CLOSE G243,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.98
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.8
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.7
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.28
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
922011,NORTHEND CLOSE G243,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.11
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.16
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.63
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.8
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.92
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.98
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
922011,NORTHEND CLOSE G243,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.81
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.13
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.95
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.13
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.32
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.6
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
922011,NORTHEND CLOSE G243,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.73
