Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.88
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.0
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.36
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.6
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.12
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.22
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
922011,NORTHEND CLOSE G243,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.04
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.05
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
922011,NORTHEND CLOSE G243,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.34
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.89
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.44
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
922011,NORTHEND CLOSE G243,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.27
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.31
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.99
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.2
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.51
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.29
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.29
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
922011,NORTHEND CLOSE G243,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.81
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.01
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.85
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,120.4
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,9.5
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.48
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.38
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.65
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
922011,NORTHEND CLOSE G243,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.26
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.81
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.14
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,121.8
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.92
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.79
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.42
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
922011,NORTHEND CLOSE G243,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.94
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.38
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.55
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.15
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.66
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
