Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
922011,NORTHEND CLOSE G243,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.02
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.57
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.7
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.86
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.07
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.87
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.13
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
922011,NORTHEND CLOSE G243,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.55
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.83
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.17
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.57
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.42
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,86.2
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
922011,NORTHEND CLOSE G243,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.87
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.27
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.37
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.41
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.06
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.73
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.3
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.24
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.58
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.07
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
922011,NORTHEND CLOSE G243,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.16
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.36
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.3
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.46
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.06
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,138.0
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.23
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.96
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.65
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
922011,NORTHEND CLOSE G243,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.5
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.17
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.5
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,118.8
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.76
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.47
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.92
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,94.03
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.86
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
922011,NORTHEND CLOSE G243,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.87
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.93
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.99
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,126.1
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.53
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.5
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
922011,NORTHEND CLOSE G243,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.18
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.49
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.41
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.84
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,136.6
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,131.8
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.37
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,134.9
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
