Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,10.2
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.22
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,108.83
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.55
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.3
922011,NORTHEND CLOSE G243,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.95
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.94
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.27
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.1
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.68
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.48
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.3
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.91
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.87
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.27
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.5
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
922011,NORTHEND CLOSE G243,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.74
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.55
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.97
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.99
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.9
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.9
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.74
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.36
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.5
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,10.4
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.87
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.22
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.45
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
922011,NORTHEND CLOSE G243,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.34
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.79
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.98
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.53
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,144.0
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.58
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.75
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,10.5
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.7
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.97
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.38
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
922011,NORTHEND CLOSE G243,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.91
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.46
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.95
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.19
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,163.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.6
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.9
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.33
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.84
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
922011,NORTHEND CLOSE G243,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.08
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.13
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.73
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,158.3
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.39
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.02
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.41
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.91
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
922011,NORTHEND CLOSE G243,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,37.88
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.64
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.93
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,155.0
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.9
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.74
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.27
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.45
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.07
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
922011,NORTHEND CLOSE G243,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.79
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.93
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.51
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.9
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,111.2
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.88
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
