Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.06
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.22
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.99
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
922011,NORTHEND CLOSE G243,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.48
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.91
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.91
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.4
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,119.4
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.88
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.5
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.3
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,10.9
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.14
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.05
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.95
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
922011,NORTHEND CLOSE G243,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.14
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.92
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.24
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,135.6
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.2
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.9
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.19
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,11.1
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.43
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.66
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.9
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
922011,NORTHEND CLOSE G243,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.52
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.23
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.94
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.64
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,127.9
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,123.5
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,132.5
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.15
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.9
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,11.2
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.16
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.23
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.49
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
922011,NORTHEND CLOSE G243,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.49
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.98
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.58
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.15
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,150.5
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,129.4
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,11.3
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.57
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.95
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.07
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
922011,NORTHEND CLOSE G243,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.64
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.87
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.82
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.07
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.41
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,131.7
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.15
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.43
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,11.4
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.82
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.56
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.29
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
922011,NORTHEND CLOSE G243,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,44.6
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.8
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.5
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,181.7
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,138.6
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,11.4
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.81
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.5
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.27
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
922011,NORTHEND CLOSE G243,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.67
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.78
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,173.9
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.3
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
