Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.26
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.93
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.26
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.62
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
922011,NORTHEND CLOSE G243,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.02
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.94
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.31
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.47
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,199.7
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,124.3
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.4
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,11.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.6
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.06
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.3
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
922011,NORTHEND CLOSE G243,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,54.88
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.22
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.08
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,223.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.98
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.58
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.52
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.73
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.94
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
922011,NORTHEND CLOSE G243,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.03
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.88
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,190.2
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,151.4
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.98
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.44
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.61
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.05
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.88
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
922011,NORTHEND CLOSE G243,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.53
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.65
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.01
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.78
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.3
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,149.0
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.51
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.31
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.0
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.33
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.68
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,112.15
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
922011,NORTHEND CLOSE G243,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.49
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.92
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.03
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.3
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,150.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,12.2
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.68
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.1
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.42
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
922011,NORTHEND CLOSE G243,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.94
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.88
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.57
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,122.4
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,127.0
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,149.7
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.58
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.66
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.27
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,102.01
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
922011,NORTHEND CLOSE G243,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
