Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.97
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.16
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.82
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,135.3
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.1
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.54
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.9
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,12.4
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.7
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.4
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.08
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
922011,NORTHEND CLOSE G243,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.14
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.04
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.67
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.6
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.9
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.26
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.79
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.77
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
922011,NORTHEND CLOSE G243,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.05
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.98
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.46
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.84
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.98
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,126.1
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.8
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.74
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.86
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.74
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
922011,NORTHEND CLOSE G243,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.77
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.6
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.8
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.55
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.05
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.7
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,12.7
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.63
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.72
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
922011,NORTHEND CLOSE G243,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.71
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.45
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.93
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.91
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.13
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.4
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.33
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,12.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.29
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.43
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.67
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
922011,NORTHEND CLOSE G243,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.97
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.4
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.34
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.76
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.52
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.2
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.7
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.43
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,12.8
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.91
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.77
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.74
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
922011,NORTHEND CLOSE G243,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.7
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.67
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.51
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.8
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.01
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,12.8
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
