Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.15
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,92.09
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
922011,NORTHEND CLOSE G243,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.66
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.88
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.65
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.32
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.4
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,107.5
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,12.9
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.15
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.79
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.9
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
922011,NORTHEND CLOSE G243,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.29
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.89
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.24
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.75
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.17
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.2
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,13.0
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.03
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.64
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
922011,NORTHEND CLOSE G243,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.5
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.48
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.44
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.78
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.1
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,13.3
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.57
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.46
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
922011,NORTHEND CLOSE G243,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.64
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.58
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.67
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.1
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.28
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.08
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.26
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.2
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,13.4
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.27
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.32
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
922011,NORTHEND CLOSE G243,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.52
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.14
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.43
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.6
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.34
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.4
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.22
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.01
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.4
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.33
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,13.3
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.3
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.71
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
922011,NORTHEND CLOSE G243,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.18
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.1
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.18
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.92
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.5
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.9
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.88
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
922011,NORTHEND CLOSE G243,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.54
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.3
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.87
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.48
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,132.1
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.15
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
