Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.7
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.04
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
922011,NORTHEND CLOSE G243,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.12
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.23
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.12
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.38
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.23
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.97
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.81
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.4
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.11
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.73
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
922011,NORTHEND CLOSE G243,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.62
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.14
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.9
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.76
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
922011,NORTHEND CLOSE G243,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.86
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.38
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.5
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.15
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.05
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.61
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.25
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.07
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
922011,NORTHEND CLOSE G243,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.8
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.85
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.27
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.92
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.03
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,113.4
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,12.2
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.43
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
922011,NORTHEND CLOSE G243,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.03
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.44
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.09
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.76
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.77
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.73
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.31
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.6
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.02
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
922011,NORTHEND CLOSE G243,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.16
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.64
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.26
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.11
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,133.9
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.86
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.5
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
922011,NORTHEND CLOSE G243,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.67
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.85
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.27
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.33
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.12
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.3
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.2
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
