Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.89
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.22
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
922011,NORTHEND CLOSE G243,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.03
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.86
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.35
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,79.1
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.83
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.49
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.53
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.27
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
922011,NORTHEND CLOSE G243,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.9
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.24
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.8
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.93
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.59
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.14
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.9
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
922011,NORTHEND CLOSE G243,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.92
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.54
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.24
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.98
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.55
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.58
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,11.9
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.29
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
922011,NORTHEND CLOSE G243,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.89
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.63
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,93.8
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.97
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.91
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.27
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.0
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.63
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.7
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.08
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.53
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
922011,NORTHEND CLOSE G243,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.13
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.43
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.35
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,90.6
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.93
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.9
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.59
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.8
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.18
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.32
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
922011,NORTHEND CLOSE G243,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.99
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.22
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.43
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,90.5
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.66
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.77
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.38
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.92
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
922011,NORTHEND CLOSE G243,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.52
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.39
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.14
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.9
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
