Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.07
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.51
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.64
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,11.5
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.09
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
922011,NORTHEND CLOSE G243,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.82
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.91
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,101.8
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.04
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.78
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.15
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,59.0
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,11.4
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.06
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.75
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.53
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
922011,NORTHEND CLOSE G243,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.06
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.73
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.36
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.1
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.75
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.32
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,11.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
922011,NORTHEND CLOSE G243,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.97
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.71
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,102.6
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.62
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.82
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.22
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,11.2
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.4
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.21
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
922011,NORTHEND CLOSE G243,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.57
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.15
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.75
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.16
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.65
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.39
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.63
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.18
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.1
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.4
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.96
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
922011,NORTHEND CLOSE G243,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.57
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.08
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.48
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.89
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.9
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.37
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.63
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.0
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.39
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
922011,NORTHEND CLOSE G243,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.56
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.45
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.1
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.5
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.02
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.02
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.69
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,10.9
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
