Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.05
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.59
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
922011,NORTHEND CLOSE G243,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.43
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.07
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.29
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.98
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.15
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
922011,NORTHEND CLOSE G243,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.16
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.57
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.44
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,119.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.08
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.35
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.42
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.61
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.66
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.74
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
922011,NORTHEND CLOSE G243,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,32.47
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.48
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.11
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,131.5
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.77
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.47
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.52
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.31
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,10.5
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.13
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.2
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.67
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
922011,NORTHEND CLOSE G243,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.91
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.86
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.67
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,103.5
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.66
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.38
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,10.4
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.57
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.17
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
922011,NORTHEND CLOSE G243,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.94
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.4
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.77
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,102.4
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.73
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.33
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,86.14
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.03
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
922011,NORTHEND CLOSE G243,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.66
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.49
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,96.3
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.14
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.64
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.91
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.78
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.97
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
922011,NORTHEND CLOSE G243,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.39
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.36
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.89
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.75
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.78
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
