Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,10.2
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.82
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.43
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.69
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
922011,NORTHEND CLOSE G243,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.54
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.3
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.77
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.6
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.1
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.09
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.57
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.6
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.7
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.2
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
922011,NORTHEND CLOSE G243,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.37
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.18
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.25
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.32
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.38
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.54
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.07
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.1
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.63
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.05
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.68
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.05
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
922011,NORTHEND CLOSE G243,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.81
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.85
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,103.0
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.42
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.86
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.19
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,149.9
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,121.2
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.74
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.81
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.49
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.07
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
922011,NORTHEND CLOSE G243,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.56
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.72
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,109.6
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.09
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.43
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.02
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.82
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,146.3
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.32
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.14
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
922011,NORTHEND CLOSE G243,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.31
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.81
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.27
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.27
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.86
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.75
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.79
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.67
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.47
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
922011,NORTHEND CLOSE G243,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.21
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.14
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.66
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,106.4
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.61
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.44
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.62
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.7
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.53
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
922011,NORTHEND CLOSE G243,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.95
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.87
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.07
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,117.5
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.6
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.62
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.89
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.34
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.18
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
