Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.33
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.29
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.32
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
922011,NORTHEND CLOSE G243,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.41
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.1
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.96
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,104.4
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.49
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.73
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.6
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.6
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.43
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.59
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
922011,NORTHEND CLOSE G243,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.58
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.38
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.57
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.25
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.77
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.55
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.7
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.37
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.58
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.33
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
922011,NORTHEND CLOSE G243,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.67
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.68
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.62
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.4
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.87
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.73
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.8
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.83
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.8
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.88
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
922011,NORTHEND CLOSE G243,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.49
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.42
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.7
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.25
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.55
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.33
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.7
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.75
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.39
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.37
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
922011,NORTHEND CLOSE G243,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.89
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.48
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,108.7
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.35
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.04
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,123.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.13
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,90.88
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.81
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
922011,NORTHEND CLOSE G243,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.38
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.35
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.51
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,107.4
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.89
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.47
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.61
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.4
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,79.51
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.58
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,89.81
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
922011,NORTHEND CLOSE G243,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.91
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.37
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,29.24
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,98.0
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.9
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,118.4
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.34
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.42
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.68
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.7
