Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.38
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,91.55
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.66
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
922011,NORTHEND CLOSE G243,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.67
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.37
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.23
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.58
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.8
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.49
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.65
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.3
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.62
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.71
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,83.5
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
922011,NORTHEND CLOSE G243,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.65
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.52
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.43
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.41
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,10.2
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.32
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.38
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.91
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
922011,NORTHEND CLOSE G243,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.65
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.15
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.42
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.2
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,80.36
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.72
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
922011,NORTHEND CLOSE G243,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.59
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.85
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.38
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,10.5
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.53
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
922011,NORTHEND CLOSE G243,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.13
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.57
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.08
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.28
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.85
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.47
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.72
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
922011,NORTHEND CLOSE G243,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.52
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.94
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.56
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,10.9
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.65
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
922011,NORTHEND CLOSE G243,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
