Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.23
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.46
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.9
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.63
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.53
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,11.0
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.47
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
922011,NORTHEND CLOSE G243,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.44
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.78
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.45
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.3
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.61
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.68
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,11.2
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.48
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.37
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
922011,NORTHEND CLOSE G243,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.27
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.71
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,11.3
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
922011,NORTHEND CLOSE G243,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.84
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,11.5
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
922011,NORTHEND CLOSE G243,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.13
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922011,NORTHEND CLOSE G243,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,11.8
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922011,NORTHEND CLOSE G243,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.71
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
