Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
922011,NORTHEND CLOSE G243,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,12.4
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
922011,NORTHEND CLOSE G243,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.88
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,12.7
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
922011,NORTHEND CLOSE G243,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.02
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,12.9
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
922011,NORTHEND CLOSE G243,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,13.1
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
922011,NORTHEND CLOSE G243,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,13.3
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
922011,NORTHEND CLOSE G243,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,13.4
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
922011,NORTHEND CLOSE G243,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
