Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,13.5
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
922011,NORTHEND CLOSE G243,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,13.8
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
922011,NORTHEND CLOSE G243,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,14.3
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
922011,NORTHEND CLOSE G243,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922011,NORTHEND CLOSE G243,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
922011,NORTHEND CLOSE G243,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,14.5
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
922011,NORTHEND CLOSE G243,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,14.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
922011,NORTHEND CLOSE G243,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.54
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
