Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
922011,NORTHEND CLOSE G243,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
922011,NORTHEND CLOSE G243,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922011,NORTHEND CLOSE G243,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.85
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
922011,NORTHEND CLOSE G243,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
922011,NORTHEND CLOSE G243,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
922011,NORTHEND CLOSE G243,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
