Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922011,NORTHEND CLOSE G243,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.89
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
922011,NORTHEND CLOSE G243,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,14.3
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
922011,NORTHEND CLOSE G243,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.46
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
922011,NORTHEND CLOSE G243,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.67
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.21
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,14.0
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
922011,NORTHEND CLOSE G243,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.2
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
922011,NORTHEND CLOSE G243,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.87
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,14.2
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
