Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
922011,NORTHEND CLOSE G243,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.35
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
922011,NORTHEND CLOSE G243,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
922011,NORTHEND CLOSE G243,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.99
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
922011,NORTHEND CLOSE G243,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
922011,NORTHEND CLOSE G243,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.34
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.69
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
922011,NORTHEND CLOSE G243,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.37
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.31
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,9.2
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
922011,NORTHEND CLOSE G243,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
