Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
922011,NORTHEND CLOSE G243,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.35
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
922011,NORTHEND CLOSE G243,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.35
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.93
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.84
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.61
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
922011,NORTHEND CLOSE G243,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.67
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.05
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,9.5
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.34
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.11
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
922011,NORTHEND CLOSE G243,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.2
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.4
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,9.5
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
922011,NORTHEND CLOSE G243,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.07
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.48
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.75
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.98
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
922011,NORTHEND CLOSE G243,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.96
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,9.7
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
922011,NORTHEND CLOSE G243,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.86
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.43
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
